Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.75
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8425
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,187.5
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,190.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,190.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,248.38
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,250.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92468
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84295
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94037
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90201
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96753
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,207.5
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,208.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,225.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,225.75
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,212.25
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,212.62
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91678
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81469
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9487
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,220.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,221.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,181.62
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,181.75
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,231.12
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,231.5
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93921
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91977
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
