Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,253.38
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,253.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,260.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,260.38
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,227.75
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,228.75
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91513
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,274.62
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,280.88
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,238.38
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,240.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,209.25
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,210.25
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95889
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88479
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,267.75
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,268.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,250.12
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,250.5
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,231.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,232.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90695
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95084
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90204
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,259.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,262.25
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,265.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,266.75
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
