Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85611
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93353
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92364
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,255.5
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,256.38
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,228.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,228.38
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,172.5
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8706
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93289
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94318
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95712
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92758
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,229.25
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,243.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,274.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,275.88
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91461
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89996
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9241
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,108.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,300.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,301.12
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,233.38
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,233.75
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,171.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,171.25
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9097
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9443
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92923
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96335
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.38
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
