Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,297.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,298.12
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,223.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,223.38
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,189.62
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94531
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94192
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,280.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,281.12
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,247.5
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,216.62
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,218.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93478
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95248
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96637
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,260.75
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,269.62
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,233.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,233.88
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,211.12
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,211.5
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
