Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,258.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,260.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,257.38
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,258.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92526
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93799
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94147
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,242.75
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,243.5
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,245.62
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91714
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89538
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9328
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94739
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,107.75
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90384
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,284.38
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,286.88
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,205.62
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,206.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,155.5
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85696
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9541
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94073
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90845
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,235.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,207.12
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,208.5
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,177.5
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89468
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93902
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9267
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
