Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95016
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,114.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,304.5
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,316.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,216.38
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,180.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96133
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92074
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,251.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,252.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,204.25
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,210.12
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,210.75
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93729
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94846
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92746
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,273.25
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,280.25
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,286.62
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,286.88
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,236.88
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,237.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94876
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
