Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,302.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,304.38
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,222.25
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,226.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.38
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,202.75
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91708
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88385
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94522
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,305.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,307.25
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,238.5
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,238.75
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,166.62
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94028
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92383
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91196
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,103.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.38
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95285
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,310.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,319.12
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,255.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,260.62
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,159.5
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93463
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.897
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.5
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,309.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,319.25
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.62
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,244.25
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,246.12
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,183.5
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
