Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83948
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95871
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,108.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,339.62
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,339.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,217.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,217.88
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,189.38
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,189.5
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95865
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90423
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.5
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90402
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,312.12
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,314.38
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,226.75
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,227.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,203.25
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,203.5
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86886
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,272.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,276.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,226.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,227.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,149.25
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,149.38
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88898
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93011
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85733
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91257
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,99.88
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
