Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,243.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,243.88
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,223.38
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,223.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,126.62
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,135.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92367
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95361
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81744
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87646
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,252.88
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,253.38
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,215.25
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,215.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91662
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8959
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8165
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82794
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,101.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86435
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,232.88
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,233.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,179.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,179.62
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,112.12
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96005
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91934
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91699
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,130.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.25
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92935
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81622
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
