Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,269.88
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,270.88
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,199.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,201.25
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87692
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84259
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91968
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92822
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82065
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8421
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,247.88
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,252.62
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,170.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,170.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,116.38
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92236
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91601
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85403
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8201
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9259
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95868
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82272
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83651
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,139.25
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92425
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85159
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9006
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84063
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82217
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,227.75
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,237.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,160.38
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,160.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,124.88
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91995
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92795
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90768
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96036
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
