Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93396
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7977
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,226.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,227.12
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,154.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,125.62
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79641
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83136
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8941
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96307
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92877
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.38
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82867
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,181.88
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,183.12
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,168.5
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91769
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95724
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97369
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87863
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,240.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,241.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,161.25
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,161.62
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,182.38
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9259
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9443
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92038
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95175
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
