Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,227.5
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,227.62
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,163.38
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,141.88
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84976
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86596
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80987
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,220.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,220.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,166.5
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,167.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,166.25
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90909
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88034
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92605
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93317
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,190.25
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,190.75
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,159.62
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,159.75
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,135.5
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8923
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9086
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92319
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89157
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78134
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,193.25
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,176.75
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,177.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,149.12
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93893
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91583
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92136
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
