Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,244.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,244.75
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,202.12
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94195
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91363
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92255
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93143
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94366
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73684
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,249.38
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,249.88
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,167.25
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85318
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91531
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93661
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,139.12
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,139.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,168.25
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,170.12
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93796
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86722
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89129
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84451
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
