Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82812
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,177.62
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,176.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,180.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93616
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87448
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77939
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84643
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,175.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,176.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,219.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,91.88
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89673
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87756
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93491
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93277
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78497
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,154.12
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,155.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,194.62
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96561
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87344
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8255
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,207.75
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,208.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,218.88
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,219.12
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
