Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91852
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90262
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8247
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94846
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91028
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,192.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,176.38
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,107.12
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,107.62
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94336
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87649
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91534
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83154
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,172.5
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,172.75
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,169.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,169.5
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86938
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94473
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93045
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.06
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58346
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,179.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,171.5
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94217
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91623
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94388
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93198
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
