Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87417
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,168.38
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,154.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88135
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92782
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9378
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73928
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,181.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,182.88
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,146.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,146.38
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,151.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93988
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9176
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95871
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89859
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,208.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,208.75
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,184.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,188.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,133.5
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74774
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86267
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.88
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94592
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
