Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,213.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,215.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,179.12
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,179.5
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,168.25
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,168.5
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.81
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92752
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73928
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94086
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89511
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96762
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96612
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,159.88
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,160.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,154.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,144.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89755
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90399
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83453
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93768
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,158.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97177
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91626
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94107
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8934
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,118.62
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91437
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.56
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56793
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,174.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,180.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,184.75
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,186.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,121.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83868
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
