Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95315
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91672
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7612
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,215.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,217.88
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89761
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93436
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,192.5
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,198.75
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,147.88
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94434
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96371
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85003
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8258
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89136
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,152.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,144.5
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83041
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88464
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91333
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92325
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
