Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,158.62
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,160.62
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94028
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94543
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89166
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91452
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87314
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89703
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,164.88
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,141.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,106.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79727
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91186
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94043
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87366
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93588
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,174.5
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,176.38
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,144.62
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,154.12
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,155.62
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9126
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95746
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94678
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8865
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89822
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92947
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89697
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,139.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,140.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,107.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88809
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90588
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90478
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
