Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96155
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86133
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85428
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83444
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81817
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,146.62
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91797
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93179
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91638
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88434
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83569
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92459
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87253
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,141.12
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,127.25
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,128.25
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,131.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,131.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96832
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91693
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81176
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93027
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,178.25
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,110.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,144.5
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94351
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94437
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94733
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
