Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86639
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,173.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,176.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,146.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92715
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96365
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92801
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92755
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80475
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,157.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,119.25
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97241
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95657
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92087
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91888
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88583
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94183
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80172
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81967
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,189.12
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,194.12
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,140.38
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,141.38
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,179.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90164
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84128
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87002
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87179
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84097
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83731
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85129
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,103.38
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
