Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92685
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94403
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84884
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90811
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8587
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,175.88
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,133.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,133.62
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,141.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82535
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95657
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8392
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79706
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,161.75
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,162.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,125.5
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82403
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90014
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8909
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88931
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89123
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9093
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88128
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
