Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89819
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82824
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90396
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87921
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,134.25
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,99.62
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89435
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8768
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79315
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93881
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87942
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,120.25
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,135.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86545
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85229
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82144
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76437
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86261
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86386
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86108
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91507
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83536
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,108.12
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84857
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95038
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96103
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85998
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83923
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7756
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8696
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71228
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87213
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83593
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78946
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
