Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,104.38
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83563
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91052
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92468
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93277
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75985
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77325
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80401
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93906
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84878
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80725
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,94.88
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94086
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93292
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78125
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90646
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84219
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82168
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89743
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79742
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,80.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.88
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93036
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90527
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92755
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86432
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83697
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82034
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80484
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93304
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81305
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,159.62
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,89.25
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8819
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85476
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77298
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
