Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78149
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91299
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80075
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77862
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78723
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81463
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,120.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,83.62
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,83.88
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90692
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73596
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.892
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77838
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90546
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80093
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88879
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79147
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80963
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81463
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,112.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,114.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,99.75
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85599
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72561
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85367
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85022
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74411
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84314
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77609
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81976
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93643
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81302
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86883
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,70.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90268
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76806
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82773
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.69
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86563
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79272
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76101
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90399
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89819
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79873
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
