Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86432
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77206
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,111.88
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.75
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86993
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76281
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67742
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76504
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83447
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76687
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90884
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85013
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83969
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84439
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74881
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,95.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,73.62
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.87
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86905
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7471
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70959
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77505
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83795
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68179
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86001
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8233
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8508
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80139
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80145
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,96.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,96.25
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,70.38
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.31
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86676
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68124
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84604
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78268
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78277
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86484
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80484
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91897
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80539
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90729
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,96.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.63
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.62
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80008
