Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78991
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62799
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83178
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74606
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71572
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8002
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84356
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92895
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86407
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,73.75
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.25
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80725
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77032
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72567
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.63
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70916
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75952
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70535
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79007
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81765
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92825
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93753
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79037
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,112.5
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,113.62
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.06
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95413
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90246
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66452
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66104
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68563
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71652
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84533
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81698
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93216
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89682
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,145.75
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.56
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90433
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79968
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60696
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.56
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.37
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67584
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67623
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7189
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84308
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8132
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
