Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86807
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.5
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81564
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90484
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65579
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67428
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79745
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68322
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85397
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80157
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88525
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,112.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,114.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.56
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82635
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6773
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86999
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73278
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80929
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69268
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79742
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80529
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86307
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,148.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8222
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72055
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64172
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77615
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90683
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65615
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86987
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83328
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81228
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87842
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
