Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,155.12
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86667
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71475
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78967
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.62
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80188
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93259
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66983
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81118
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8183
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83871
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84903
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,124.88
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64526
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73947
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78576
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83563
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92313
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66009
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81793
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87134
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79773
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68893
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,75.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.13
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66784
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83023
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80563
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.38
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66479
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90588
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68029
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79632
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74643
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79471
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74728
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,73.75
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.56
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58767
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69949
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56802
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.87
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.44
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6845
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6957
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75958
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
