Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85583
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76141
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75229
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76425
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76699
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,82.88
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.12
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.69
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56448
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62704
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69235
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83496
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66281
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73825
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84863
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75531
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91501
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80069
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76983
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,87.75
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,73.25
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59026
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71862
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82446
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89889
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73465
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73355
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72396
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71572
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.06
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76861
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72985
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,103.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82095
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7948
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82358
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7716
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73944
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73791
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7807
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69009
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81125
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83398
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80319
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
