Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,101.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,71.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8251
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77346
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89935
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87872
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64257
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74405
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84622
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69805
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79846
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86279
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71432
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.38
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82721
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77942
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84869
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75973
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74624
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78723
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85657
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7442
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.746
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87536
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7022
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,71.12
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60916
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78024
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86035
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.819
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70178
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78775
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85119
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79144
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.19
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87878
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6669
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.58
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.12
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58996
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71963
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85742
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
