Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7843
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70358
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88998
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83304
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80682
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93552
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87149
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62948
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54464
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69253
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83886
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.763
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68249
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70199
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.781
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76651
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88653
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71463
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,74.62
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.94
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80996
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75857
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89267
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85498
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89081
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69564
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78833
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80014
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8576
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77026
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,139.12
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64645
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77261
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89001
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79156
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89877
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70428
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86719
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77691
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
