Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86142
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73126
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,108.88
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,110.88
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,76.62
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.44
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56307
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71994
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75409
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79306
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84082
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86618
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76165
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,127.62
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57699
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75601
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92718
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.19
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78647
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93301
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71954
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7651
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83731
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74234
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,125.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,127.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.06
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62399
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67309
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89529
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77115
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79242
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70889
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79953
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93613
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7929
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,95.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
