Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60153
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64392
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87091
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72235
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72918
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76855
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80539
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79916
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,94.38
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.56
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.06
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63262
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74002
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88272
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88873
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7236
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81915
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81665
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88086
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78064
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,98.12
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.5
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61532
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79452
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8797
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93021
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71215
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86999
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75302
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92941
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.81
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68838
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79086
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89789
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.25
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95505
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71643
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69622
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
