Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8851
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76648
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90329
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71887
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,105.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,84.38
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.5
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82309
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76477
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89093
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84259
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72558
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87012
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85446
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76971
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7283
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,111.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,93.38
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8931
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70282
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84091
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75955
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70297
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87994
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74102
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71325
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,83.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87124
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71954
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.31
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90723
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69522
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67315
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87198
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82889
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73364
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
