Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,120.5
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,83.25
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,97.5
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.68
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64886
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75537
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93152
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86307
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77377
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73693
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84024
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84353
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76751
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,99.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,85.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8772
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74108
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95761
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87277
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79504
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79165
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80072
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80316
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64715
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76709
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94455
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8775
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93283
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80896
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77557
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.875
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84295
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,127.75
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,129.62
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.88
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77914
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78421
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93286
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73748
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92026
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.738
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
