Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90503
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82376
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92444
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,110.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.5
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64215
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6882
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91989
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87869
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75567
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71707
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80755
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76745
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,84.75
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,93.38
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.69
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78705
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69982
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86841
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78558
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7283
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8251
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77423
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,148.25
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,149.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,85.38
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.841
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76587
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85995
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81561
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7348
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83709
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80975
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8547
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,124.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,124.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,90.12
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,116.38
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
